Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605148,Wood Park New Hedges,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605148,Wood Park New Hedges,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605148,Wood Park New Hedges,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605148,Wood Park New Hedges,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,62.5
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605148,Wood Park New Hedges,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,61.1
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605148,Wood Park New Hedges,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.01
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.36
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605148,Wood Park New Hedges,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.18
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,59.7
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605148,Wood Park New Hedges,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605148,Wood Park New Hedges,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
