Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605148,Wood Park New Hedges,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605148,Wood Park New Hedges,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605148,Wood Park New Hedges,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605148,Wood Park New Hedges,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
605148,Wood Park New Hedges,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
605148,Wood Park New Hedges,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
605148,Wood Park New Hedges,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,58.0
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605148,Wood Park New Hedges,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,63.0
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
605148,Wood Park New Hedges,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
605148,Wood Park New Hedges,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
