Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,19.7
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
605148,Wood Park New Hedges,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,19.7
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605148,Wood Park New Hedges,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,19.7
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
605148,Wood Park New Hedges,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
605148,Wood Park New Hedges,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.33
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.7
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.01
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605148,Wood Park New Hedges,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
605148,Wood Park New Hedges,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.2
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
605148,Wood Park New Hedges,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.25
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
605148,Wood Park New Hedges,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.33
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605148,Wood Park New Hedges,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
