Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605148,Wood Park New Hedges,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.28
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605148,Wood Park New Hedges,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
605148,Wood Park New Hedges,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605148,Wood Park New Hedges,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605148,Wood Park New Hedges,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.31
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605148,Wood Park New Hedges,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605148,Wood Park New Hedges,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605148,Wood Park New Hedges,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605148,Wood Park New Hedges,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
