Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605148,Wood Park New Hedges,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605148,Wood Park New Hedges,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,20.2
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605148,Wood Park New Hedges,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,20.2
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605148,Wood Park New Hedges,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605148,Wood Park New Hedges,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605148,Wood Park New Hedges,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605148,Wood Park New Hedges,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
605148,Wood Park New Hedges,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,transformer,,Temperature,C,22.2
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605148,Wood Park New Hedges,2024-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.73
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
605148,Wood Park New Hedges,2024-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
