Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
605148,Wood Park New Hedges,2024-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
605148,Wood Park New Hedges,2024-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,transformer,,Temperature,C,22.4
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
605148,Wood Park New Hedges,2024-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,transformer,,Temperature,C,22.4
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
605148,Wood Park New Hedges,2024-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,56.5
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,transformer,,Temperature,C,22.4
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
605148,Wood Park New Hedges,2024-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.79
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.38
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
605148,Wood Park New Hedges,2024-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.46
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,70.3
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
605148,Wood Park New Hedges,2024-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,transformer,,Temperature,C,22.6
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
605148,Wood Park New Hedges,2024-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,transformer,,Temperature,C,22.6
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605148,Wood Park New Hedges,2024-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.87
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
