Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605148,Wood Park New Hedges,2024-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
605148,Wood Park New Hedges,2024-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
605148,Wood Park New Hedges,2024-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.99
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,61.4
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
605148,Wood Park New Hedges,2024-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.39
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
605148,Wood Park New Hedges,2024-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.81
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,63.9
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
605148,Wood Park New Hedges,2024-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.4
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605148,Wood Park New Hedges,2024-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.63
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,transformer,,Temperature,C,22.4
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
605148,Wood Park New Hedges,2024-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.37
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,transformer,,Temperature,C,22.4
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
605148,Wood Park New Hedges,2024-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.37
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
605148,Wood Park New Hedges,2024-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
