Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.72
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
605148,Wood Park New Hedges,2024-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.27
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
605148,Wood Park New Hedges,2024-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.36
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.62
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
605148,Wood Park New Hedges,2024-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.93
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.8
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.92
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.31
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.44
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605148,Wood Park New Hedges,2024-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.12
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.05
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.27
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,transformer,,Temperature,C,22.2
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
605148,Wood Park New Hedges,2024-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.36
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.2
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.78
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.95
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,transformer,,Temperature,C,22.2
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
605148,Wood Park New Hedges,2024-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.13
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,transformer,,Temperature,C,22.2
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
605148,Wood Park New Hedges,2024-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,transformer,,Temperature,C,22.2
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605148,Wood Park New Hedges,2024-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.38
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,transformer,,Temperature,C,22.2
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
605148,Wood Park New Hedges,2024-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
