Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.08
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605148,Wood Park New Hedges,2024-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.56
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,transformer,,Temperature,C,22.3
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605148,Wood Park New Hedges,2024-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.98
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,transformer,,Temperature,C,22.4
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605148,Wood Park New Hedges,2024-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
605148,Wood Park New Hedges,2024-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,transformer,,Temperature,C,22.6
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
605148,Wood Park New Hedges,2024-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.39
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.7
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
605148,Wood Park New Hedges,2024-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,transformer,,Temperature,C,22.8
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605148,Wood Park New Hedges,2024-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,transformer,,Temperature,C,22.8
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605148,Wood Park New Hedges,2024-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,transformer,,Temperature,C,22.9
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
605148,Wood Park New Hedges,2024-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
