Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,transformer,,Temperature,C,22.8
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605148,Wood Park New Hedges,2024-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,transformer,,Temperature,C,22.7
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
605148,Wood Park New Hedges,2024-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,transformer,,Temperature,C,22.7
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605148,Wood Park New Hedges,2024-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.85
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.8
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605148,Wood Park New Hedges,2024-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,transformer,,Temperature,C,22.9
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605148,Wood Park New Hedges,2024-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.4
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,transformer,,Temperature,C,23.1
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605148,Wood Park New Hedges,2024-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,transformer,,Temperature,C,23.2
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605148,Wood Park New Hedges,2024-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,transformer,,Temperature,C,23.3
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605148,Wood Park New Hedges,2024-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,transformer,,Temperature,C,23.2
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605148,Wood Park New Hedges,2024-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605148,Wood Park New Hedges,2024-03-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
