Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,transformer,,Temperature,C,22.6
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605148,Wood Park New Hedges,2024-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,transformer,,Temperature,C,22.6
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605148,Wood Park New Hedges,2024-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,transformer,,Temperature,C,22.5
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605148,Wood Park New Hedges,2024-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,transformer,,Temperature,C,22.4
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605148,Wood Park New Hedges,2024-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,transformer,,Temperature,C,22.2
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605148,Wood Park New Hedges,2024-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,transformer,,Temperature,C,22.1
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605148,Wood Park New Hedges,2024-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,transformer,,Temperature,C,21.9
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605148,Wood Park New Hedges,2024-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,transformer,,Temperature,C,21.8
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605148,Wood Park New Hedges,2024-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,transformer,,Temperature,C,21.7
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605148,Wood Park New Hedges,2024-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,transformer,,Temperature,C,21.6
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
