Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605148,Wood Park New Hedges,2024-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,transformer,,Temperature,C,21.5
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605148,Wood Park New Hedges,2024-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,transformer,,Temperature,C,21.5
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605148,Wood Park New Hedges,2024-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,transformer,,Temperature,C,21.6
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605148,Wood Park New Hedges,2024-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,transformer,,Temperature,C,21.7
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605148,Wood Park New Hedges,2024-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,transformer,,Temperature,C,21.7
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605148,Wood Park New Hedges,2024-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,transformer,,Temperature,C,21.7
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605148,Wood Park New Hedges,2024-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,transformer,,Temperature,C,21.7
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605148,Wood Park New Hedges,2024-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,transformer,,Temperature,C,21.6
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605148,Wood Park New Hedges,2024-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,transformer,,Temperature,C,21.6
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605148,Wood Park New Hedges,2024-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
