Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,transformer,,Temperature,C,21.5
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605148,Wood Park New Hedges,2024-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,transformer,,Temperature,C,21.5
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605148,Wood Park New Hedges,2024-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.11
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,transformer,,Temperature,C,21.4
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605148,Wood Park New Hedges,2024-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,transformer,,Temperature,C,21.4
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605148,Wood Park New Hedges,2024-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.75
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,transformer,,Temperature,C,21.3
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605148,Wood Park New Hedges,2024-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,transformer,,Temperature,C,21.3
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605148,Wood Park New Hedges,2024-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,transformer,,Temperature,C,21.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605148,Wood Park New Hedges,2024-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.68
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,transformer,,Temperature,C,21.2
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605148,Wood Park New Hedges,2024-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,transformer,,Temperature,C,21.1
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605148,Wood Park New Hedges,2024-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
