Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,transformer,,Temperature,C,21.0
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605148,Wood Park New Hedges,2024-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,transformer,,Temperature,C,20.9
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605148,Wood Park New Hedges,2024-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,transformer,,Temperature,C,20.8
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
605148,Wood Park New Hedges,2024-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.2
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,transformer,,Temperature,C,20.6
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605148,Wood Park New Hedges,2024-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,transformer,,Temperature,C,20.5
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605148,Wood Park New Hedges,2024-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,transformer,,Temperature,C,20.4
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605148,Wood Park New Hedges,2024-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,transformer,,Temperature,C,20.3
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605148,Wood Park New Hedges,2024-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,transformer,,Temperature,C,20.2
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
605148,Wood Park New Hedges,2024-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.76
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605148,Wood Park New Hedges,2024-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.68
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
