Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605148,Wood Park New Hedges,2024-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.56
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,76.5
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.66
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
605148,Wood Park New Hedges,2024-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.51
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,71.3
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
605148,Wood Park New Hedges,2024-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,63.5
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605148,Wood Park New Hedges,2024-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,60.9
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605148,Wood Park New Hedges,2024-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605148,Wood Park New Hedges,2024-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605148,Wood Park New Hedges,2024-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605148,Wood Park New Hedges,2024-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605148,Wood Park New Hedges,2024-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
