Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605148,Wood Park New Hedges,2024-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,transformer,,Temperature,C,19.8
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
605148,Wood Park New Hedges,2024-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605148,Wood Park New Hedges,2024-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,69.4
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605148,Wood Park New Hedges,2024-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605148,Wood Park New Hedges,2024-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605148,Wood Park New Hedges,2024-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605148,Wood Park New Hedges,2024-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605148,Wood Park New Hedges,2024-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
605148,Wood Park New Hedges,2024-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
605148,Wood Park New Hedges,2024-03-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
