Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605148,Wood Park New Hedges,2024-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,60.7
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605148,Wood Park New Hedges,2024-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605148,Wood Park New Hedges,2024-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605148,Wood Park New Hedges,2024-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,66.9
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605148,Wood Park New Hedges,2024-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,77.3
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605148,Wood Park New Hedges,2024-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.32
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605148,Wood Park New Hedges,2024-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,74.2
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,transformer,,Temperature,C,19.9
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605148,Wood Park New Hedges,2024-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,72.2
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605148,Wood Park New Hedges,2024-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605148,Wood Park New Hedges,2024-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
