Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.48
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605148,Wood Park New Hedges,2024-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605148,Wood Park New Hedges,2024-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,59.7
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605148,Wood Park New Hedges,2024-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.1
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
605148,Wood Park New Hedges,2024-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,63.8
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605148,Wood Park New Hedges,2024-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605148,Wood Park New Hedges,2024-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,61.9
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605148,Wood Park New Hedges,2024-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,transformer,,Temperature,C,20.0
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605148,Wood Park New Hedges,2024-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,59.9
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605148,Wood Park New Hedges,2024-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
