Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
605148,Wood Park New Hedges,2024-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
605148,Wood Park New Hedges,2024-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605148,Wood Park New Hedges,2024-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,transformer,,Temperature,C,20.1
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605148,Wood Park New Hedges,2024-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
